,Conductor,,,,,,Allowable Ampacities+,,,,Resistance,
Stock #,Size (AWG or kcmil),No. of Strands,Nom. OD (Conductor) (mils),Nom. OD (mils),Nom. OD (Over Ins.) (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity at 60C,Allowable Ampacity at 75C,Allowable Ampacity at 90C,Insulation Thickness (mils),Nom. DC Resistance (Conductor),AC Resistance at 90°C
67960701,4/0 AWG,2109,,664,,743,195,230,260,50,,0.064
64941499,250 KCMIL,627,,747,,858,215,255,290,60,,0.055
64941599,350 KCMIL,893,,812,,1173,260,310,350,60,,0.04
64894801,500 KCMIL,1221,,1000,,1642,320,380,430,60,,0.029
64941699,600 KCMIL,1480,,1127,,2035,350,420,475,70,,0.024
64954999,750 KCMIL,1850,,1258,,2571,400,475,535,70,,0.02
